Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.49
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.3
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
563033,Fairfield Rise Llantwit Major,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.24
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.66
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.39
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.47
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.11
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.57
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,29.4
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.39
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.62
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
563033,Fairfield Rise Llantwit Major,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.01
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.66
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.21
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.97
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.25
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.63
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,29.4
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.25
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.44
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
563033,Fairfield Rise Llantwit Major,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.24
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.61
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.64
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.55
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.43
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.29
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,29.4
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.49
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.58
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
563033,Fairfield Rise Llantwit Major,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.62
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.92
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.34
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.54
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,29.3
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.96
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.28
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.99
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
563033,Fairfield Rise Llantwit Major,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.29
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.71
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.53
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.69
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,29.1
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.83
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.87
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
563033,Fairfield Rise Llantwit Major,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.14
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.51
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.28
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.19
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,28.9
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.58
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
563033,Fairfield Rise Llantwit Major,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.38
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.6
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.03
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,28.7
