Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.57
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.79
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
563033,Fairfield Rise Llantwit Major,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.5
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.12
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.76
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.43
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.41
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.49
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.75
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
563033,Fairfield Rise Llantwit Major,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.75
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.8
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.39
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.74
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.13
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.1
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.78
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.25
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
563033,Fairfield Rise Llantwit Major,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.19
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.83
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.49
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.52
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.64
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.22
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.93
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.79
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
563033,Fairfield Rise Llantwit Major,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.52
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.44
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.68
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.45
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.34
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.34
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.24
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
563033,Fairfield Rise Llantwit Major,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.97
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.01
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.05
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.95
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.15
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.48
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.28
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
563033,Fairfield Rise Llantwit Major,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.99
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.88
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.33
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.69
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
563033,Fairfield Rise Llantwit Major,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.3
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.02
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.33
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.23
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.15
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
