Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,28.5
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.71
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.01
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
563033,Fairfield Rise Llantwit Major,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.88
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.2
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.26
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.55
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,28.5
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.52
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.55
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.78
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
563033,Fairfield Rise Llantwit Major,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.66
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.14
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.17
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.86
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.5
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,28.5
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.49
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.65
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.73
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
563033,Fairfield Rise Llantwit Major,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.58
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.14
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.75
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.86
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.71
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.6
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.12
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,28.3
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.51
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
563033,Fairfield Rise Llantwit Major,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.89
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.58
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.29
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.73
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,28.3
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.02
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.28
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
563033,Fairfield Rise Llantwit Major,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.03
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.17
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.98
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.45
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.85
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,28.3
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.59
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.68
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
563033,Fairfield Rise Llantwit Major,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.47
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.88
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.95
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,28.3
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.69
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.63
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
563033,Fairfield Rise Llantwit Major,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.53
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
