Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.35
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.38
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,28.3
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.83
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.54
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.94
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
563033,Fairfield Rise Llantwit Major,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.76
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.98
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.46
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.0
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.99
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.71
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.43
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,28.3
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.49
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.66
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
563033,Fairfield Rise Llantwit Major,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.03
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.47
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.76
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.13
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,28.3
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.92
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.11
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
563033,Fairfield Rise Llantwit Major,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.75
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.81
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.34
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.84
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,28.3
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.62
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.01
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
563033,Fairfield Rise Llantwit Major,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.06
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.07
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.2
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.9
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.61
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,28.2
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.39
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.7
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.97
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
563033,Fairfield Rise Llantwit Major,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.87
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.96
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.27
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,28.1
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.72
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.77
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.42
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
563033,Fairfield Rise Llantwit Major,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.21
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.57
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.72
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,28.1
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.91
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
563033,Fairfield Rise Llantwit Major,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.91
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.56
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.86
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
