Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.91
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,28.1
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.62
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.57
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.62
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
563033,Fairfield Rise Llantwit Major,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,13.69
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,47.6
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.89
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.28
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.17
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.9
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,28.0
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.18
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.21
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.91
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
563033,Fairfield Rise Llantwit Major,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.98
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.2
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,33.1
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.75
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.61
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.66
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.21
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,27.9
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.92
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.77
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.35
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
563033,Fairfield Rise Llantwit Major,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.15
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.91
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.61
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.86
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.91
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.52
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,27.9
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.75
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.13
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.62
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
563033,Fairfield Rise Llantwit Major,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.15
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.05
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.61
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,27.8
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.43
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.98
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
563033,Fairfield Rise Llantwit Major,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.61
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.71
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.16
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.41
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.18
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,27.8
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.92
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.22
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
563033,Fairfield Rise Llantwit Major,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.31
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.63
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.99
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.95
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,27.7
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.97
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.44
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
563033,Fairfield Rise Llantwit Major,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.85
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.04
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.35
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
