Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.2
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.23
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,27.6
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.34
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.95
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
563033,Fairfield Rise Llantwit Major,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.66
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.43
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.88
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.79
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,27.6
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.63
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.86
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.35
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
563033,Fairfield Rise Llantwit Major,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.57
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.45
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.23
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,27.6
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.26
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.85
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.65
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
563033,Fairfield Rise Llantwit Major,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.68
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,27.6
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.53
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.07
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
563033,Fairfield Rise Llantwit Major,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.09
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.17
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,27.6
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.14
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.15
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
563033,Fairfield Rise Llantwit Major,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.7
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.74
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.91
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,27.6
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.42
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.84
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
563033,Fairfield Rise Llantwit Major,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.74
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.16
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,27.7
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.33
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.13
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
563033,Fairfield Rise Llantwit Major,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.17
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.61
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
