Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.5
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,27.7
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.03
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
563033,Fairfield Rise Llantwit Major,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.97
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.26
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,27.8
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.15
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
563033,Fairfield Rise Llantwit Major,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.07
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.71
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,27.8
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.49
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
563033,Fairfield Rise Llantwit Major,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.46
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.65
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.44
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.06
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,27.9
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.82
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.4
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
563033,Fairfield Rise Llantwit Major,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.36
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,27.9
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.76
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.08
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.91
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
563033,Fairfield Rise Llantwit Major,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.9
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,28.0
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.08
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
563033,Fairfield Rise Llantwit Major,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.9
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.83
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.54
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,28.0
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.49
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.4
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.22
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
563033,Fairfield Rise Llantwit Major,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.63
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
