Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.59
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,28.1
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.55
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.93
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
563033,Fairfield Rise Llantwit Major,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.7
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.45
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.04
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.91
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,28.2
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.92
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.3
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
563033,Fairfield Rise Llantwit Major,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.02
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.98
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.11
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,28.3
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.3
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
563033,Fairfield Rise Llantwit Major,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.42
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.02
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,28.4
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.19
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.67
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
563033,Fairfield Rise Llantwit Major,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.66
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.2
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.42
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,28.4
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.41
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.33
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
563033,Fairfield Rise Llantwit Major,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.14
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,28.5
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.26
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
563033,Fairfield Rise Llantwit Major,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.69
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,28.6
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.98
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.05
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
563033,Fairfield Rise Llantwit Major,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
