Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.52
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,28.7
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.11
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.29
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
563033,Fairfield Rise Llantwit Major,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.6
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,28.8
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
563033,Fairfield Rise Llantwit Major,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.25
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.89
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.85
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.72
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,28.9
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.3
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.24
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.38
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
563033,Fairfield Rise Llantwit Major,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.77
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.25
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,29.0
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.44
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
563033,Fairfield Rise Llantwit Major,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.33
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.75
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.98
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.38
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,29.1
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
563033,Fairfield Rise Llantwit Major,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.94
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.51
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,29.2
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.78
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
563033,Fairfield Rise Llantwit Major,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.69
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.0
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.6
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,29.2
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.27
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
563033,Fairfield Rise Llantwit Major,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.46
