Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.99
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.48
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,29.3
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
563033,Fairfield Rise Llantwit Major,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.9
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.21
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,29.4
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.07
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
563033,Fairfield Rise Llantwit Major,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.47
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,29.5
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.23
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
563033,Fairfield Rise Llantwit Major,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.29
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.38
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,29.6
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.93
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
563033,Fairfield Rise Llantwit Major,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.15
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.26
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.16
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,29.6
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.09
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.43
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.07
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
563033,Fairfield Rise Llantwit Major,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.21
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.44
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,29.7
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.04
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.78
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
563033,Fairfield Rise Llantwit Major,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.47
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.45
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.79
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,29.8
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.59
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.58
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.86
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
