Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
563033,Fairfield Rise Llantwit Major,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.33
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.24
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.33
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,29.9
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
563033,Fairfield Rise Llantwit Major,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.34
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.34
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.47
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,30.0
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.1
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.64
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
563033,Fairfield Rise Llantwit Major,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.84
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.32
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.77
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.37
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,30.1
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.48
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
563033,Fairfield Rise Llantwit Major,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.59
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.6
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.85
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,30.2
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.78
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.37
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
563033,Fairfield Rise Llantwit Major,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.73
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.29
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.57
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,30.3
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.09
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
563033,Fairfield Rise Llantwit Major,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.13
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.35
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.66
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.91
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,30.3
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.37
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.07
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
563033,Fairfield Rise Llantwit Major,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
